Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.51
330184,Morrish Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.71
330184,Morrish Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
330184,Morrish Park,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
330184,Morrish Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
330184,Morrish Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
330184,Morrish Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.77
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.15
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.49
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.61
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
330184,Morrish Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.19
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.96
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.7
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.95
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.75
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
330184,Morrish Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.25
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.34
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.2
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.52
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
330184,Morrish Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.06
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.84
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.0
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.81
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.57
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
330184,Morrish Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.16
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.89
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.2
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.25
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.82
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
330184,Morrish Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.67
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.87
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.0
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.3
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.63
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
330184,Morrish Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.76
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.3
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.7
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.95
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.41
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
330184,Morrish Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.27
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.8
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.6
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.7
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.18
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.7
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
330184,Morrish Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.96
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.22
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.6
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.9
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.93
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.15
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.79
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
330184,Morrish Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.91
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.78
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.58
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.1
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.2
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.4
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,18.9
