Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.96
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.25
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.42
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
330184,Morrish Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.71
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.74
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.7
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.0
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.02
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.98
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
330184,Morrish Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.96
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.6
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.8
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.4
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.9
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.61
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.74
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.41
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
330184,Morrish Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.8
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.42
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.88
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.03
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.8
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.2
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.62
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.62
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
330184,Morrish Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.06
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.57
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.12
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.6
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.7
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,18.8
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.6
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.94
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
330184,Morrish Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.57
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.5
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.57
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.2
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.6
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,18.8
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.52
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.63
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
330184,Morrish Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.66
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.18
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.91
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.48
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.9
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.3
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,18.8
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.41
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.71
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
330184,Morrish Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.96
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.96
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.76
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.36
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.3
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.9
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,18.7
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.18
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.4
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
330184,Morrish Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.34
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.51
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.95
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.77
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.2
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.4
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.34
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.19
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.16
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
330184,Morrish Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.22
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.8
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.82
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.36
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.1
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.9
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.8
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.72
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.46
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
330184,Morrish Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.54
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.07
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
