Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.91
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.41
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.24
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.2
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.8
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.86
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.74
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.8
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
330184,Morrish Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.14
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.41
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.7
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.98
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.31
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.23
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.6
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.7
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.69
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.16
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.63
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
330184,Morrish Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.03
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.43
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.4
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.09
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.24
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.05
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.2
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.9
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,18.4
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.24
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.23
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.8
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
330184,Morrish Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.1
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.55
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.88
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.65
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.7
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.4
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,18.3
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.76
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.09
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
330184,Morrish Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.53
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.7
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.57
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.05
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.65
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.6
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.1
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.7
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,18.3
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.8
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.71
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.41
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
330184,Morrish Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.96
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.12
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.7
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.24
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.49
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.83
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.3
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.7
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.1
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.6
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,18.2
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.27
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.78
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.39
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
330184,Morrish Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.1
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.62
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.9
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.0
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.06
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,47.58
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,98.9
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.8
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.6
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.06
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.42
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.76
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
330184,Morrish Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.4
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.2
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.0
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.85
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.78
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.89
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,97.3
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.3
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.17
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.78
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.74
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
330184,Morrish Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.49
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.66
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.53
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,40.72
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.2
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.5
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.66
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.27
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.43
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
330184,Morrish Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.31
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.8
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.0
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.25
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.64
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.3
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.6
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.6
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.9
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.09
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.66
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
330184,Morrish Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.09
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
