Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.5
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.37
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.92
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.45
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.5
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.4
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.7
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.28
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.23
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
330184,Morrish Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.46
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.9
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.2
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.34
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.09
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.5
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.9
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.7
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,17.9
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.36
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.54
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.26
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
330184,Morrish Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.21
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.18
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.17
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.1
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.9
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.6
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,17.9
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.93
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.84
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.69
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
330184,Morrish Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.61
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.3
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.55
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.28
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.5
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.2
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,17.9
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.85
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.46
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.87
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
330184,Morrish Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.8
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.75
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.59
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.2
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,17.9
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.61
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.01
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
330184,Morrish Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.58
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.02
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.21
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.46
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.3
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,17.9
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.7
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.26
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.82
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
330184,Morrish Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.58
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.8
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.67
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.63
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.8
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,17.8
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.85
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.65
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.74
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
330184,Morrish Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.28
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.22
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.7
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.53
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.36
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.53
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.7
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,17.8
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.68
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.16
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.15
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
330184,Morrish Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.75
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.82
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.5
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.96
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.03
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.6
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.4
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,17.8
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.46
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.43
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.74
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
330184,Morrish Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.98
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.9
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.7
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.09
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.7
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,17.8
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.97
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.5
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
330184,Morrish Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
