Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.14
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.1
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.39
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.61
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.5
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.0
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,17.8
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.72
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.93
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.66
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
330184,Morrish Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.34
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.59
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.48
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.7
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,17.8
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.85
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.3
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
330184,Morrish Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.9
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.89
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.31
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.5
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,17.7
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.1
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
330184,Morrish Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.35
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.62
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.41
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.2
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,17.7
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.79
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
330184,Morrish Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.34
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.06
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.47
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.8
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,17.6
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.37
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.91
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
330184,Morrish Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.26
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.88
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.41
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.4
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.0
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,17.6
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.16
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
330184,Morrish Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.11
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.01
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.47
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.3
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.7
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,17.6
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.18
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.42
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
330184,Morrish Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.5
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.71
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.96
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.45
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.5
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.22
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.2
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
330184,Morrish Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.12
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.77
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.58
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.4
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.45
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.06
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
330184,Morrish Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.18
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.12
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.78
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.1
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.86
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.1
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
330184,Morrish Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
