Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.63
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.38
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.53
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.1
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.6
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.6
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,17.4
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.36
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.27
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
330184,Morrish Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.71
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.62
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.5
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.9
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.3
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,17.4
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.31
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.88
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
330184,Morrish Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.89
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.4
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.63
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.9
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,17.4
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.32
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.91
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
330184,Morrish Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.12
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.42
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.7
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.0
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,17.3
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.64
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.4
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.32
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
330184,Morrish Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.97
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.61
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.66
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.8
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.9
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,17.3
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.03
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.5
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.55
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
330184,Morrish Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.73
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.33
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.5
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.2
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,17.2
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.21
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.64
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.77
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
330184,Morrish Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.92
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.94
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.34
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.7
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.8
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,17.2
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.82
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
330184,Morrish Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.38
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.63
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.69
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.1
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.0
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.7
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
330184,Morrish Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.93
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.78
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,42.01
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,83.1
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.7
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.6
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.07
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.5
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.92
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
330184,Morrish Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.6
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.62
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.31
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.76
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.2
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.3
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,17.0
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.12
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.18
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.86
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
330184,Morrish Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
