Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.28
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.0
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.72
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.3
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.2
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,17.0
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.55
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.9
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
330184,Morrish Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.26
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.13
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.5
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.7
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.1
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
330184,Morrish Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.17
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.31
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.5
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.4
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.1
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.38
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.62
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
330184,Morrish Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.57
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.28
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.1
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.69
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.31
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
330184,Morrish Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.82
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.08
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.0
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.5
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.41
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.91
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
330184,Morrish Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.74
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.05
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.3
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.0
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.3
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.02
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.76
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
330184,Morrish Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.11
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.58
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.34
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.3
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.6
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.4
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.85
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.45
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
330184,Morrish Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.8
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.25
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.98
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.4
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.1
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.8
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.11
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
330184,Morrish Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.59
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.23
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.7
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.06
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.89
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
330184,Morrish Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.02
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.39
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.2
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.5
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
