Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.89
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.74
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
330184,Morrish Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.93
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.8
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.4
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.65
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.8
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.6
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.03
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.54
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.35
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
330184,Morrish Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.51
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.04
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.9
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.9
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.3
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
330184,Morrish Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.77
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.59
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,44.59
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,97.0
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.0
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.0
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.91
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.81
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
330184,Morrish Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.76
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.41
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,51.67
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,122.9
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.1
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.9
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,16.2
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.04
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.9
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
330184,Morrish Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.02
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.99
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.86
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.7
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.1
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.66
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
330184,Morrish Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.19
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.81
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.31
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.97
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,104.6
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.4
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.2
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.23
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.95
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.5
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
330184,Morrish Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.66
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.64
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.66
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.7
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.5
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.35
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
330184,Morrish Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.83
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.76
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.07
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.7
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.49
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.55
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
330184,Morrish Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.6
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.21
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.37
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.0
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.45
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
330184,Morrish Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.8
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.08
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,47.82
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,123.5
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.9
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,16.0
