Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.09
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
330184,Morrish Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.54
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.29
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.8
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.94
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.3
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
330184,Morrish Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.27
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.1
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.08
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.78
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.3
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.86
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.71
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.1
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
330184,Morrish Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.12
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.19
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.36
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.1
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.12
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.41
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
330184,Morrish Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.14
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.27
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.35
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.1
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.1
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.3
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.89
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
330184,Morrish Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.84
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.84
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.38
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.3
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.71
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.74
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
330184,Morrish Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.4
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.27
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.66
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
330184,Morrish Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.84
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.22
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.8
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.88
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.52
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.6
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.6
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.02
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.63
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.54
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
330184,Morrish Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.59
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.6
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.18
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.6
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.2
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.85
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.86
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
330184,Morrish Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.4
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.9
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.69
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.74
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.26
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.81
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
330184,Morrish Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
