Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.04
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.56
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.67
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.4
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.29
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
330184,Morrish Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.23
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.7
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.87
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
330184,Morrish Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.61
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.51
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.13
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.22
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
330184,Morrish Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.41
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.35
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.52
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
330184,Morrish Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.36
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.35
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.72
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
330184,Morrish Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.19
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.57
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
330184,Morrish Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.07
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.89
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
330184,Morrish Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.62
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
330184,Morrish Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.08
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
330184,Morrish Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
330184,Morrish Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
