Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
330184,Morrish Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.49
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
330184,Morrish Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.79
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
330184,Morrish Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
330184,Morrish Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
330184,Morrish Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.81
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
330184,Morrish Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
330184,Morrish Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
330184,Morrish Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
330184,Morrish Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
330184,Morrish Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
