Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
330184,Morrish Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,16.2
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
330184,Morrish Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
330184,Morrish Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.13
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.57
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
330184,Morrish Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.19
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
330184,Morrish Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.04
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
330184,Morrish Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
330184,Morrish Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
330184,Morrish Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
330184,Morrish Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
330184,Morrish Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
