Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.58
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
330184,Morrish Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
330184,Morrish Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
330184,Morrish Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
330184,Morrish Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330184,Morrish Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.85
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
330184,Morrish Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
330184,Morrish Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.73
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
330184,Morrish Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.37
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
330184,Morrish Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.79
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
330184,Morrish Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
