Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.42
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
330184,Morrish Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.56
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,17.0
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
330184,Morrish Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.27
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.97
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,17.0
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
330184,Morrish Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.05
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,17.0
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
330184,Morrish Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
330184,Morrish Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.27
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.44
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
330184,Morrish Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
330184,Morrish Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,17.6
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
330184,Morrish Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,17.6
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
330184,Morrish Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.75
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.74
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,17.6
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
