Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
330184,Morrish Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.04
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.5
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,17.7
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
330184,Morrish Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.88
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.13
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,17.8
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
330184,Morrish Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.52
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.92
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,17.8
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
330184,Morrish Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.33
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.25
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.91
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,17.9
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
330184,Morrish Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.61
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.34
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,17.9
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
330184,Morrish Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.46
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.97
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.6
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,17.9
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
330184,Morrish Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.42
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.35
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,17.9
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.46
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.11
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
330184,Morrish Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.23
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.88
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.0
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.36
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.7
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
330184,Morrish Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.44
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.43
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.3
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.65
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.22
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
330184,Morrish Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.96
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.05
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.7
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.3
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
