Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.48
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.71
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
330184,Morrish Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.02
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.11
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.3
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.31
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.78
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
330184,Morrish Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.75
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.79
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.8
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.2
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.97
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.76
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
330184,Morrish Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.44
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.98
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.3
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.03
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.39
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
330184,Morrish Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.08
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.12
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.5
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.5
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.83
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
330184,Morrish Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.61
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.5
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.54
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.26
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.07
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.3
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.8
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.61
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.96
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.81
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
330184,Morrish Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.01
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.09
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.7
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.8
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.6
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.18
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.92
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
330184,Morrish Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.51
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.43
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.7
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.1
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.88
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.98
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
330184,Morrish Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.56
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.31
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.9
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.99
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
330184,Morrish Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.46
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.12
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.3
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.73
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.15
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
330184,Morrish Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.16
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.82
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.45
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
