Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.1
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.1
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.75
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.52
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
330184,Morrish Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.25
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.71
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.57
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.2
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.7
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.96
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.42
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
330184,Morrish Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.86
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.77
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.28
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.4
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.0
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.07
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.41
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
330184,Morrish Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.61
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.34
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.5
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.9
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.73
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.49
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.15
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
330184,Morrish Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.91
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.18
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.5
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.4
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.6
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,17.9
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.67
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.66
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
330184,Morrish Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.81
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.13
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.81
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.44
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,98.8
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.0
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.2
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,17.9
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.49
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.42
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.67
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
330184,Morrish Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.4
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,46.43
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.61
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.8
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.7
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.9
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,17.8
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.05
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.56
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.35
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
330184,Morrish Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.2
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.12
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.02
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.0
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.8
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.1
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,17.8
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.92
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.21
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
330184,Morrish Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.07
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.28
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.77
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,99.7
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.6
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.7
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,17.7
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.63
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.16
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
330184,Morrish Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.68
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.64
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,42.18
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.88
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,86.3
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.4
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.7
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,17.6
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.32
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.33
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
330184,Morrish Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.84
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.78
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
