Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.37
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.19
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.0
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.4
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.4
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.84
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.65
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.51
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,147.1
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
330184,Morrish Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.59
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.63
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.09
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.6
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.37
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.47
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.68
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.2
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.2
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.64
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.79
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.47
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
330184,Morrish Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.51
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.34
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.19
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.54
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.32
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.6
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.3
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,17.4
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.65
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.08
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
330184,Morrish Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.92
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.66
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.75
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.33
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.7
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.1
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,17.4
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.96
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.8
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.36
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
330184,Morrish Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.19
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.45
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.55
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.8
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.1
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.6
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,17.3
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.55
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.35
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.68
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
330184,Morrish Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.18
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.42
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.3
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.61
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.5
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.8
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,17.3
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.61
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.14
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
330184,Morrish Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.25
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.34
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.51
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.24
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.2
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.0
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.1
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,17.2
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.41
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.98
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.53
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
330184,Morrish Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.61
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.86
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.78
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.06
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.8
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.7
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.7
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.07
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.4
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.51
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
330184,Morrish Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.2
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.92
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.6
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.4
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.1
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.3
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.79
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.08
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.94
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
330184,Morrish Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.97
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.31
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.56
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.45
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.9
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.2
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.3
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.39
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.37
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.87
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
330184,Morrish Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
