Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.53
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.32
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.51
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.4
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.2
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.7
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.25
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.76
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.63
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
330184,Morrish Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.04
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.29
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.69
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.06
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.7
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.1
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.17
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.63
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.24
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
330184,Morrish Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.51
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.89
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.53
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.9
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.1
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.95
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
330184,Morrish Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.23
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.19
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.63
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.15
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.24
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
330184,Morrish Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.29
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.81
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.8
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.89
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
330184,Morrish Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.1
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.58
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.4
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.27
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.94
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
330184,Morrish Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.23
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.66
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.87
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.66
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.01
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
330184,Morrish Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.46
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.68
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.37
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,17.0
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.73
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
330184,Morrish Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.12
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.25
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.85
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.33
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,17.0
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
330184,Morrish Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.6
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.41
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.9
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,17.0
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
330184,Morrish Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
