Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.44
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.81
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.09
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.17
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,17.0
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.59
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.87
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
330184,Morrish Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.77
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.16
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.12
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.36
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
330184,Morrish Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.35
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.71
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.02
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.09
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.3
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.72
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.24
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
330184,Morrish Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.35
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.38
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.43
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.2
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.23
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.62
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
330184,Morrish Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.7
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.46
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.65
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.6
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.2
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.01
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.54
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.83
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
330184,Morrish Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.67
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.22
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.39
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.55
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.6
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.96
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.85
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.85
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
330184,Morrish Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.61
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.72
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.69
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.58
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.0
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.4
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.06
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
330184,Morrish Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.12
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.37
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.86
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.81
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.08
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.73
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
330184,Morrish Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.39
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.33
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.38
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.94
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.62
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
330184,Morrish Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.26
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.44
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.94
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.92
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.6
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.96
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
330184,Morrish Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
