Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.96
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.78
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.7
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.2
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
330184,Morrish Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.15
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.96
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.8
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.08
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
330184,Morrish Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.38
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
330184,Morrish Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.5
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
330184,Morrish Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.56
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.13
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
330184,Morrish Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.08
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.73
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
330184,Morrish Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.71
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.6
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.04
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.9
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.5
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.86
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.74
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
330184,Morrish Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.45
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.17
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.25
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.7
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.51
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.85
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.87
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
330184,Morrish Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.71
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.84
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.42
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.73
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.16
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
330184,Morrish Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.13
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.81
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.53
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.7
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.07
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.78
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
