Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
330184,Morrish Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.31
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.2
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.76
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.98
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.79
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.2
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.03
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.39
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
330184,Morrish Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.05
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.47
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
330184,Morrish Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.5
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
330184,Morrish Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.69
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,16.2
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.12
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
330184,Morrish Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.66
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.52
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.0
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.53
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.61
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
330184,Morrish Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.32
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.37
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
330184,Morrish Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.26
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.19
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
330184,Morrish Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.47
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.87
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
330184,Morrish Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.14
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.79
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.05
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.04
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.66
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.06
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
330184,Morrish Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.44
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.06
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.37
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.59
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
