Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.93
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.74
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
330184,Morrish Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.57
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.47
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.44
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.8
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
330184,Morrish Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.14
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.58
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.77
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.03
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
330184,Morrish Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.89
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.07
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.9
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.82
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.83
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.16
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
330184,Morrish Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.06
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.9
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.29
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.66
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.65
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.93
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
330184,Morrish Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.83
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.41
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.8
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.55
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.39
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
330184,Morrish Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.81
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.42
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.55
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.32
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
330184,Morrish Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.82
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.14
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.34
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.85
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
330184,Morrish Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.59
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.17
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.15
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.81
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.79
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
330184,Morrish Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.23
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.9
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.71
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.66
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
330184,Morrish Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.64
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.96
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.45
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
