Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.66
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
330184,Morrish Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.06
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.95
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.05
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
330184,Morrish Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.86
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.23
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.98
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
330184,Morrish Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.43
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
330184,Morrish Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.73
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330184,Morrish Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.54
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.62
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330184,Morrish Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.67
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.25
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.57
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
330184,Morrish Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.51
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.87
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330184,Morrish Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.18
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.25
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.59
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,16.2
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
330184,Morrish Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
330184,Morrish Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
