Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.67
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.64
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
330184,Morrish Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.39
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
330184,Morrish Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.04
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
330184,Morrish Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.27
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
330184,Morrish Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
330184,Morrish Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.54
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
330184,Morrish Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
330184,Morrish Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
330184,Morrish Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
330184,Morrish Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
330184,Morrish Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
