Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
330184,Morrish Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
330184,Morrish Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
330184,Morrish Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
330184,Morrish Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
330184,Morrish Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
330184,Morrish Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.95
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
330184,Morrish Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,17.0
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
330184,Morrish Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,17.0
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
330184,Morrish Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
330184,Morrish Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
