Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
330184,Morrish Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,17.2
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
330184,Morrish Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,17.3
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
330184,Morrish Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,17.3
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
330184,Morrish Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,17.4
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
330184,Morrish Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,17.4
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
330184,Morrish Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
330184,Morrish Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
330184,Morrish Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,17.6
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
330184,Morrish Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,17.6
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
330184,Morrish Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
