Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.67
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,17.7
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
330184,Morrish Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.79
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,17.8
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
330184,Morrish Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,17.9
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
330184,Morrish Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.11
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,17.9
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
330184,Morrish Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.26
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
330184,Morrish Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.35
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
330184,Morrish Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.32
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
330184,Morrish Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.09
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
330184,Morrish Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,18.2
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
330184,Morrish Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.96
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,18.3
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
330184,Morrish Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
