Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.06
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,18.3
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
330184,Morrish Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.88
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,18.4
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
330184,Morrish Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
330184,Morrish Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.68
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
330184,Morrish Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.47
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
330184,Morrish Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
330184,Morrish Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.47
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.72
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.38
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
330184,Morrish Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.2
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.95
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.4
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,17.0
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.59
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
330184,Morrish Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.12
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.23
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,17.0
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
330184,Morrish Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.39
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.6
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
