Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.65
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
330184,Morrish Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.44
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.08
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
330184,Morrish Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.37
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,17.2
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
330184,Morrish Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.71
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.4
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,17.3
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.59
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
330184,Morrish Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.27
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.93
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,17.3
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
330184,Morrish Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.11
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.74
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.69
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,17.4
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.56
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
330184,Morrish Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.23
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.8
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.5
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,17.4
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.65
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.76
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
330184,Morrish Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.92
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.5
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.27
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.51
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.6
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,17.4
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.28
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.01
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
330184,Morrish Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.3
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.81
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.31
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.8
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,17.4
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.19
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.87
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
330184,Morrish Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.7
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.72
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.21
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.3
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.3
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.92
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.19
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.51
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
330184,Morrish Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.73
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.45
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.75
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.51
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.2
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.7
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.0
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
