Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.64
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.22
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.28
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
330184,Morrish Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.64
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.46
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.91
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.38
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.3
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.93
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.23
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
330184,Morrish Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.8
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.59
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.94
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.0
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.57
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
330184,Morrish Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.03
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.8
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.42
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.6
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.82
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
330184,Morrish Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.29
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.7
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.06
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.6
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.3
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.68
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.68
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
330184,Morrish Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.77
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.16
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.59
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.8
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.2
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.69
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.56
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
330184,Morrish Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.27
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.06
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.74
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.36
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.9
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.6
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.59
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.95
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.11
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
330184,Morrish Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.36
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.38
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.98
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.11
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.7
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.7
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.5
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.48
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.99
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.98
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
330184,Morrish Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.04
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.65
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.13
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.9
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.8
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.1
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.47
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
330184,Morrish Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.71
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.38
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.87
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,86.9
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.0
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.5
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.87
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.31
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.17
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
330184,Morrish Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.13
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.65
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.19
