Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.66
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.62
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.2
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.2
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,17.4
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.73
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.34
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.13
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
330184,Morrish Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.1
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.45
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.74
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.98
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.15
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.0
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.5
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,17.4
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.91
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.57
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.44
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
330184,Morrish Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.74
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.47
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.38
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.49
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.1
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.1
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,17.3
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.92
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.78
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
330184,Morrish Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.66
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.83
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.1
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.89
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.03
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.0
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.1
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,17.2
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.55
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.37
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.75
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
330184,Morrish Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.17
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.19
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.4
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.21
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.49
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.3
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.0
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.9
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.7
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.17
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.62
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.45
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
330184,Morrish Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.0
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.56
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.8
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.65
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.17
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.47
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.8
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.5
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,17.0
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.23
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.28
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.09
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
330184,Morrish Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.09
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.65
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.65
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.83
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.59
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.59
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.8
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.4
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.63
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.14
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.02
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
330184,Morrish Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.93
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.27
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.63
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.31
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.3
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.07
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.13
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.2
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.9
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.48
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.62
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.14
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
330184,Morrish Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.95
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.26
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.1
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.2
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.01
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.41
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.79
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.9
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.3
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.69
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.14
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.82
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
330184,Morrish Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.26
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.75
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.81
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.9
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.4
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.36
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.26
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.43
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.9
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.3
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.2
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.62
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.46
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.68
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
330184,Morrish Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.01
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.79
