Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.94
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.87
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.11
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.93
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.1
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.2
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.5
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.33
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.34
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.04
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
330184,Morrish Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.68
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.75
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.9
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.6
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.39
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.33
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.48
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.9
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.5
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.5
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.53
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.56
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.49
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
330184,Morrish Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.37
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.98
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.66
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.63
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.06
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.7
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.5
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.88
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.61
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.58
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
330184,Morrish Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.98
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.01
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.2
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.78
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.23
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.43
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.2
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.5
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.98
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.74
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.63
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
330184,Morrish Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.35
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.01
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.9
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.11
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.76
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.53
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.5
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.7
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.9
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.2
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.54
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.16
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
330184,Morrish Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.25
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.3
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.18
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.0
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.54
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.98
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.28
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.7
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.6
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,16.2
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.2
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.9
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.37
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
330184,Morrish Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.73
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.59
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.79
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.0
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.98
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.84
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.21
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.2
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.0
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.3
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.49
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.43
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.79
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
330184,Morrish Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.62
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.55
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.9
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.38
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.73
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.24
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.0
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.2
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.67
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.64
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.64
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
330184,Morrish Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.54
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.9
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.69
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.18
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.7
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.4
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.27
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.13
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.1
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
330184,Morrish Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.45
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.8
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.35
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.2
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.85
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.22
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.32
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
330184,Morrish Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
