Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.64
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.66
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.92
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.8
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.77
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.9
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.6
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
330184,Morrish Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.87
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.82
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.9
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.0
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.27
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.38
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.73
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.0
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.43
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.98
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.28
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
330184,Morrish Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.49
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.01
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.5
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.37
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.01
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.45
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.64
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.56
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.71
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
330184,Morrish Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.24
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.69
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.4
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.91
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.66
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.69
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.1
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.14
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.46
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
330184,Morrish Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.81
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.07
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.04
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.79
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.34
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.76
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
330184,Morrish Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.86
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.78
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
330184,Morrish Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.44
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.53
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.99
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.83
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
330184,Morrish Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.96
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.13
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
330184,Morrish Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.31
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.91
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,15.7
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.43
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
330184,Morrish Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.08
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.4
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.93
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.61
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,15.7
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.38
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.82
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
330184,Morrish Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
