Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.35
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.27
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.8
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.31
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
330184,Morrish Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.41
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.78
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.8
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.18
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
330184,Morrish Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.9
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.67
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.45
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.96
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.47
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.63
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.64
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
330184,Morrish Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.74
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.8
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.8
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.81
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.53
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.62
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,15.4
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.74
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.84
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.96
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
330184,Morrish Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.07
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.9
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.04
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.7
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,15.4
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.41
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
330184,Morrish Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.6
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.37
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.48
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.1
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.7
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.26
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.2
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.01
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
330184,Morrish Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.91
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.47
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.62
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.9
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,15.2
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.03
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.95
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.17
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
330184,Morrish Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.57
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.12
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.72
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.95
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.3
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,15.1
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.75
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.44
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.97
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
330184,Morrish Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.97
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.13
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.26
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.32
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.3
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,15.0
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.87
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.16
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.39
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
330184,Morrish Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.87
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.22
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.0
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.29
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.81
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.56
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.9
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,15.0
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.88
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.65
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.01
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
330184,Morrish Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
