Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.32
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.41
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.15
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.5
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.8
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,14.9
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.26
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.07
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.51
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
330184,Morrish Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.61
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.2
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.8
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,14.9
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.58
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.04
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
330184,Morrish Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.5
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.88
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.1
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.82
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
330184,Morrish Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.65
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.62
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.12
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.9
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,14.7
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.99
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.98
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
330184,Morrish Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.03
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.09
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.38
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,14.6
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.33
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
330184,Morrish Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.65
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.87
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.03
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,14.4
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.58
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
330184,Morrish Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.55
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.08
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.47
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.03
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,14.2
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.68
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
330184,Morrish Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.34
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.29
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.38
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.68
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,14.0
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.93
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.88
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
330184,Morrish Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.95
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.7
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.4
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.85
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,13.8
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.02
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
330184,Morrish Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.03
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.9
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.97
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.85
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.7
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,13.6
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
