Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.15
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
330184,Morrish Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.07
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.5
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.8
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.69
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.66
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,13.4
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.36
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
330184,Morrish Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.0
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.9
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.16
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.39
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,13.3
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.6
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.45
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.51
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
330184,Morrish Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.44
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.22
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.73
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.0
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,13.3
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.57
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.11
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
330184,Morrish Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.39
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.15
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.78
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.73
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,13.2
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.15
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.42
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
330184,Morrish Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.31
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.61
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.7
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.69
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.37
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.79
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.4
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,13.1
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.72
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.18
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.32
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
330184,Morrish Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.07
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.39
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.03
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.79
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.11
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.4
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.6
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,13.1
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.46
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.26
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
330184,Morrish Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.26
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.1
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.1
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.55
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.38
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.33
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.9
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,13.0
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.71
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.63
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.73
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
330184,Morrish Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.7
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.24
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.2
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.61
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.12
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.1
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,13.0
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.95
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
330184,Morrish Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.04
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.32
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.59
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,13.0
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.2
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.24
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
330184,Morrish Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.62
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,13.0
