Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.16
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
330184,Morrish Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.39
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.21
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.9
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,13.0
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.39
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
330184,Morrish Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.59
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,13.0
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.29
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.04
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
330184,Morrish Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.3
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.84
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.76
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.71
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,13.0
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.87
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
330184,Morrish Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.62
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.52
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,13.0
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.17
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
330184,Morrish Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.55
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.83
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,13.0
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.44
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
330184,Morrish Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.61
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,13.0
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.34
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330184,Morrish Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.56
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.46
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.8
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,13.0
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.33
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
330184,Morrish Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.02
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.4
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,13.1
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.82
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
330184,Morrish Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.05
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.46
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,13.1
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.81
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
330184,Morrish Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
