Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.52
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.52
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.6
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,13.2
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.33
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
330184,Morrish Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.46
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,13.3
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
330184,Morrish Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.11
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.54
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,13.3
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
330184,Morrish Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.48
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,13.4
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
330184,Morrish Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.56
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.12
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,13.5
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
330184,Morrish Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.51
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,13.5
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
330184,Morrish Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.47
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,13.6
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
330184,Morrish Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.91
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,13.7
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
330184,Morrish Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.64
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,13.8
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
330184,Morrish Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.7
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,13.8
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
330184,Morrish Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
