Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.41
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,13.9
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
330184,Morrish Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.03
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,14.0
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
330184,Morrish Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,14.0
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
330184,Morrish Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,14.1
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
330184,Morrish Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.63
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,14.2
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
330184,Morrish Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,14.3
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
330184,Morrish Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,14.4
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
330184,Morrish Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
330184,Morrish Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,14.6
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
330184,Morrish Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,14.6
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
330184,Morrish Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
