Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.93
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
330184,Morrish Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
330184,Morrish Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,14.9
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
330184,Morrish Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,15.0
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
330184,Morrish Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,15.1
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
330184,Morrish Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.89
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
330184,Morrish Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
330184,Morrish Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,15.4
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
330184,Morrish Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
330184,Morrish Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
330184,Morrish Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
