Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,15.7
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
330184,Morrish Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
330184,Morrish Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
330184,Morrish Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
330184,Morrish Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,16.2
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
330184,Morrish Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
330184,Morrish Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
330184,Morrish Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
330184,Morrish Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.3
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
330184,Morrish Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
330184,Morrish Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
