Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.39
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
330184,Morrish Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,17.0
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330184,Morrish Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.18
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,17.0
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
330184,Morrish Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.9
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,17.2
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
330184,Morrish Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.81
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,17.3
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
330184,Morrish Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.53
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,17.3
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
330184,Morrish Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,17.4
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
330184,Morrish Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
330184,Morrish Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.14
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.11
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.49
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,15.2
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
330184,Morrish Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.37
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
