Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
330184,Morrish Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.51
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.87
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.45
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,15.4
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330184,Morrish Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.59
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.77
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
330184,Morrish Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.7
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.91
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.96
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.3
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.57
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
330184,Morrish Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.95
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.77
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.72
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
330184,Morrish Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.99
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.49
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.58
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,15.7
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.94
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.01
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
330184,Morrish Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.14
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.68
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.5
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
330184,Morrish Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.68
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.75
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.72
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.98
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.16
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.15
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
330184,Morrish Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.4
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.64
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.31
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.0
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.66
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
330184,Morrish Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.6
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.91
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.94
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.1
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.2
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.67
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.57
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.76
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
330184,Morrish Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.83
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.74
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.91
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.42
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.1
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.2
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
