Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.23
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.88
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
330184,Morrish Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.87
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.41
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.49
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.17
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.7
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.69
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.09
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.08
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
330184,Morrish Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.99
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.06
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.21
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.15
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.7
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,16.2
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.06
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.5
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
330184,Morrish Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.46
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.2
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.9
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.26
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.21
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.26
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.3
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.2
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.62
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.4
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.97
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
330184,Morrish Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.81
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.4
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.68
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.76
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.48
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.9
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.1
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.2
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.03
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.51
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.62
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
330184,Morrish Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.12
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.7
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.71
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.09
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.73
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.8
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.1
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.14
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.66
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.53
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
330184,Morrish Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.85
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.72
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.87
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.78
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.6
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.9
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.38
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.26
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.33
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
330184,Morrish Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.38
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.9
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.86
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.62
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.09
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.4
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.4
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.37
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.26
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.01
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
330184,Morrish Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.36
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.29
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.4
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.25
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.32
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.7
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.1
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.04
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.93
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.68
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
330184,Morrish Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.22
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.81
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.4
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.23
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.83
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.0
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.5
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.5
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.29
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
330184,Morrish Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.25
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.92
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.77
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.38
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.66
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
