Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.6
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.0
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.78
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.21
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
330184,Morrish Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.45
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.11
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.86
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.0
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.95
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.8
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
330184,Morrish Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.7
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.83
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.15
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.4
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.87
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.67
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
330184,Morrish Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.88
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.43
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.76
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.6
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.5
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.25
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.07
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
330184,Morrish Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.86
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.93
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.24
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.1
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.0
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.25
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.19
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
330184,Morrish Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.13
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.72
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.67
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.51
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.6
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.17
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.2
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.63
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
330184,Morrish Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.74
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.29
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.06
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.56
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.4
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.08
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.9
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.2
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.51
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.84
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
330184,Morrish Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.77
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.66
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.2
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.43
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.9
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.5
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.4
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.11
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.09
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.59
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
330184,Morrish Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.67
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.33
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.12
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.4
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.2
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.24
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.6
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.7
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
330184,Morrish Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.02
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.27
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.38
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.94
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.1
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.84
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.4
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.3
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
330184,Morrish Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.09
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.48
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
