Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.06
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.31
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.88
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.6
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.9
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.31
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.18
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.25
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
330184,Morrish Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.61
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.82
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.26
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.05
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.7
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.2
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.1
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.03
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.87
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
330184,Morrish Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.9
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.23
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.5
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.36
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.5
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.4
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.63
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.59
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.19
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
330184,Morrish Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.18
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.09
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.62
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.8
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.27
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.21
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.49
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.2
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.4
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.16
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.45
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.96
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
330184,Morrish Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.24
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.95
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.66
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.7
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.2
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.26
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.6
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.7
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.6
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.62
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.58
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.32
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
330184,Morrish Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.87
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.54
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.5
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.1
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,41.06
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.84
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.1
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.1
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.07
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.1
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.91
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
330184,Morrish Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.55
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.77
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.47
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.3
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.2
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.85
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,87.5
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.8
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.3
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.47
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.87
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.89
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
330184,Morrish Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.32
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.01
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.68
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.26
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.08
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,42.84
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.7
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.6
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.19
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.83
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.17
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
330184,Morrish Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.77
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.59
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.31
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.04
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,44.77
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.6
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.0
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.2
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.5
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.29
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.54
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
330184,Morrish Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.45
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.17
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.4
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.0
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.13
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.18
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.2
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.7
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.9
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.68
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.91
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.84
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
330184,Morrish Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
