Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.64
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.95
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.97
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.51
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.23
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.29
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.3
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.3
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.18
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.42
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.17
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
330184,Morrish Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.84
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.45
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.55
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.9
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.1
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.5
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.82
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.82
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.64
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
330184,Morrish Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.93
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.93
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.93
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.08
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.2
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.4
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.39
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.32
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
330184,Morrish Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.66
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.0
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.17
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.64
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.03
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.5
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.21
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.34
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.73
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
330184,Morrish Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.21
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.84
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.79
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.31
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.6
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.13
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.96
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.77
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
330184,Morrish Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.76
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.52
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.92
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.68
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.03
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.3
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.9
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.0
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.0
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.18
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.67
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
330184,Morrish Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.39
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.83
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.04
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.64
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.01
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.2
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.55
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
330184,Morrish Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.87
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.76
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.79
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.58
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.4
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.2
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.11
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.73
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.44
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
330184,Morrish Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.28
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.51
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.52
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.7
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.2
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.21
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
330184,Morrish Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.99
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.88
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.2
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.34
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
330184,Morrish Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
