Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.32
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.66
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.1
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.41
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
330184,Morrish Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.67
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.7
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.9
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
330184,Morrish Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.68
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.8
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.5
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.69
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
330184,Morrish Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.55
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.18
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.87
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.7
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.08
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
330184,Morrish Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.96
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.12
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.94
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.1
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.81
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.17
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
330184,Morrish Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.65
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.63
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.77
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
330184,Morrish Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.91
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.91
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
330184,Morrish Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.61
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.76
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.8
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
330184,Morrish Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.64
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330184,Morrish Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.24
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.94
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.6
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
330184,Morrish Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
