Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.08
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.85
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.4
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
330184,Morrish Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.23
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.1
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
330184,Morrish Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.01
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.51
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.9
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.18
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
330184,Morrish Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.94
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.18
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.0
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.7
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
330184,Morrish Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.27
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.08
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,89.8
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.3
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.64
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
330184,Morrish Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.78
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.58
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.16
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,92.7
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.1
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.34
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
330184,Morrish Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.43
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,103.8
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.0
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.58
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
330184,Morrish Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.8
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,45.52
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,123.3
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.9
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.92
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
330184,Morrish Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.01
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.67
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,122.0
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.2
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.06
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
330184,Morrish Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.29
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.2
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.3
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.59
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
