Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
330184,Morrish Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.92
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.47
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.4
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
330184,Morrish Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.0
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.2
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,16.2
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
330184,Morrish Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.31
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,94.2
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.6
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.47
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
330184,Morrish Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.61
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.97
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,91.6
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.6
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
330184,Morrish Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.26
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.54
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.47
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,97.4
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.8
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.32
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
330184,Morrish Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.11
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.64
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.35
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,100.5
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.4
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,15.7
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.97
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
330184,Morrish Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.25
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.96
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.56
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,108.1
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.7
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.32
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
330184,Morrish Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.98
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.73
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.84
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,118.5
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.5
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,15.4
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.16
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
330184,Morrish Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.71
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,113.0
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.8
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,15.2
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.61
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
330184,Morrish Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.27
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.93
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.57
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,83.9
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.0
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,15.1
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
