Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.22
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.89
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
330184,Morrish Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.83
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.86
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.48
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.98
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,14.9
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.03
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
330184,Morrish Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.06
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.55
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.4
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,14.7
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
330184,Morrish Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.43
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.52
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.1
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.1
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.9
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,14.6
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.47
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.27
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
330184,Morrish Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.27
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.84
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.68
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.7
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.8
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,14.4
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.81
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.33
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
330184,Morrish Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.23
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.8
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.96
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,42.29
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,95.8
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.3
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,14.3
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.59
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
330184,Morrish Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.45
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.22
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.64
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.71
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.6
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.3
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,14.1
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.51
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.84
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.89
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
330184,Morrish Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.85
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.63
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.58
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.2
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,14.0
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.09
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.8
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
330184,Morrish Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.56
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.18
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.83
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.2
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.4
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,13.9
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.87
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.15
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
330184,Morrish Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.71
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.5
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.8
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,13.9
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.3
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.64
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.17
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
330184,Morrish Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.79
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.91
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.3
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
