Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.5
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.9
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,13.9
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.96
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.54
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
330184,Morrish Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.55
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.51
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.31
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.15
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.7
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.2
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,13.8
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.1
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.83
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
330184,Morrish Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.07
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.65
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.0
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,13.8
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.1
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.72
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
330184,Morrish Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.61
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.09
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.9
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,13.8
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.65
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
330184,Morrish Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.07
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.83
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.09
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.59
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.15
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.4
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.7
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,13.8
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.49
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.76
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.73
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
330184,Morrish Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.52
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.71
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.51
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.34
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.3
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.6
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,13.8
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.45
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.33
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
330184,Morrish Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.13
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.9
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.35
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.37
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.7
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,13.9
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.96
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.35
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
330184,Morrish Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.73
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.67
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.69
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.18
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.9
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.5
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,13.9
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.03
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.12
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
330184,Morrish Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.5
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.5
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.4
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.3
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,13.9
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.89
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.47
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
330184,Morrish Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.93
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.95
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.54
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.2
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,14.0
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.26
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.08
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
330184,Morrish Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.46
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
