Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.11
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.0
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.8
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,14.0
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.02
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
330184,Morrish Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.59
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.91
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.3
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,14.0
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
330184,Morrish Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.48
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.24
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,14.0
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
330184,Morrish Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.57
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.52
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.69
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.6
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,14.0
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.81
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
330184,Morrish Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.53
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.9
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,14.0
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
330184,Morrish Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.88
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.77
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,14.1
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.03
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
330184,Morrish Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.23
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.56
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,14.1
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
330184,Morrish Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,14.1
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
330184,Morrish Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.89
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,14.2
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
330184,Morrish Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.45
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,14.3
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
330184,Morrish Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
