Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,14.3
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
330184,Morrish Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,14.4
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
330184,Morrish Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.42
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,14.4
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
330184,Morrish Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
330184,Morrish Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.26
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
330184,Morrish Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.89
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
330184,Morrish Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,14.6
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
330184,Morrish Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.08
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,14.7
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
330184,Morrish Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,14.7
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
330184,Morrish Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
330184,Morrish Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
