Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
330184,Morrish Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,14.9
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
330184,Morrish Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,15.0
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
330184,Morrish Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,15.0
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
330184,Morrish Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,15.1
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
330184,Morrish Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,15.1
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
330184,Morrish Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,15.2
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
330184,Morrish Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
330184,Morrish Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,15.4
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
330184,Morrish Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,15.4
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
330184,Morrish Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
