Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
330184,Morrish Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
330184,Morrish Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
330184,Morrish Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,15.7
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
330184,Morrish Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.4
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
330184,Morrish Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
330184,Morrish Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
330184,Morrish Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
330184,Morrish Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
330184,Morrish Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
330184,Morrish Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
