Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,16.2
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
330184,Morrish Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
330184,Morrish Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
330184,Morrish Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.49
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
330184,Morrish Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,16.2
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
330184,Morrish Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.3
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
330184,Morrish Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
330184,Morrish Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
330184,Morrish Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.64
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
330184,Morrish Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
