Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
330184,Morrish Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.72
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
330184,Morrish Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
330184,Morrish Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.64
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330184,Morrish Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.71
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.89
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.1
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
330184,Morrish Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.72
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.37
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
330184,Morrish Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.72
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.98
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
330184,Morrish Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.4
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.2
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.2
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
330184,Morrish Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.81
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.99
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
330184,Morrish Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.32
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.64
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
330184,Morrish Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.52
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.95
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
