Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.65
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
330184,Morrish Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.34
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.95
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.07
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.6
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.88
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
330184,Morrish Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.15
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.0
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.05
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.4
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.42
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
330184,Morrish Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.12
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.26
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.23
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.3
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.7
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.69
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.89
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
330184,Morrish Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.78
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.76
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.51
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.2
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.3
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.93
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.84
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
330184,Morrish Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.74
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.47
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.16
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.5
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.8
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.22
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.06
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.66
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
330184,Morrish Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.48
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.89
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.45
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.3
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.9
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.53
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.47
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
330184,Morrish Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.52
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.39
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.4
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.3
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.79
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
330184,Morrish Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.6
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.82
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.99
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.1
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.26
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.55
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
330184,Morrish Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.88
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.66
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.38
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.6
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.4
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.85
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.37
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.77
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
330184,Morrish Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.09
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.44
