Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.64
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.7
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.9
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.61
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.58
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
330184,Morrish Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.83
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.46
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.3
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.8
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.74
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.53
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
330184,Morrish Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.02
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.83
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.12
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.4
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.7
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.21
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.37
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.11
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
330184,Morrish Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.91
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.9
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.93
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.66
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.53
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.0
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.1
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.1
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.3
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.19
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
330184,Morrish Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.42
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.31
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.7
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.89
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.68
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.04
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.6
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.08
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.05
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.79
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
330184,Morrish Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.49
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.9
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.73
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.66
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.28
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.2
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.2
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.48
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.66
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.17
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
330184,Morrish Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.18
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.08
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.43
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.2
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.74
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
330184,Morrish Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.97
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.71
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.3
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.51
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.51
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.72
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.1
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.1
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,16.2
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.65
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.48
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.44
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
330184,Morrish Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.13
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.66
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.96
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.35
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.7
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.6
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.28
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.75
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
330184,Morrish Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.02
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.68
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.59
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.7
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.51
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.38
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.44
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.4
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.46
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.93
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.18
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
330184,Morrish Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.64
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.51
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.95
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
