Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.7
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.75
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.84
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.67
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.4
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.8
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.65
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.27
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.65
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
330184,Morrish Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.54
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.56
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.5
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.16
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.34
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.33
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.5
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.0
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.73
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.62
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.4
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
330184,Morrish Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.36
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.76
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.04
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.4
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.79
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.9
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.1
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.4
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.5
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.01
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
330184,Morrish Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.93
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.54
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.04
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.72
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.57
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.8
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.0
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.4
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,15.7
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.46
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.75
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.12
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
330184,Morrish Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.18
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.82
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.2
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.9
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.75
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.4
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.01
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.5
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.7
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.3
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.53
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.65
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.3
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
330184,Morrish Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.76
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.66
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.7
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.62
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.3
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.8
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.4
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.89
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.31
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.14
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
330184,Morrish Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.21
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.7
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.57
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.22
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.31
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.9
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.6
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.3
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.98
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.68
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.85
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
330184,Morrish Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.96
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.56
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.41
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.04
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.5
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.3
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.0
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.2
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.49
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.24
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.41
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
330184,Morrish Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.68
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.5
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.6
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.86
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.57
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.3
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.1
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,15.4
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.69
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.3
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.12
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
330184,Morrish Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.55
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.15
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.61
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.8
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.84
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.38
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.72
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.7
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.5
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.3
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,15.4
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.72
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.7
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.01
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
330184,Morrish Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
