Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.65
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.37
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.89
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.49
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.07
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.5
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.0
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.6
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,15.4
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.73
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.09
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.1
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
330184,Morrish Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.28
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.93
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.26
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.15
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.4
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.0
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.6
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,15.4
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.79
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.85
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.57
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
330184,Morrish Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.19
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.2
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.15
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.14
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.34
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.1
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.3
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,15.4
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.51
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.85
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
330184,Morrish Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.29
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.87
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.24
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.25
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.07
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.6
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.9
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.5
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.43
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.85
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
330184,Morrish Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.45
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.78
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.33
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.7
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.5
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.72
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.03
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
330184,Morrish Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.19
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.33
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.9
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.8
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.7
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.05
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.97
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
330184,Morrish Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.36
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.88
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.25
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.9
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.3
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.8
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
330184,Morrish Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.44
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.44
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.65
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.28
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.6
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.7
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.59
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
330184,Morrish Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.54
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.05
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.35
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.56
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.1
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.36
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.71
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
330184,Morrish Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.79
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.49
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.6
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.2
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.56
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
330184,Morrish Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
