Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.95
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.04
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.8
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.75
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
330184,Morrish Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.05
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.49
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.8
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.3
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.81
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.14
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
330184,Morrish Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.34
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.69
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.1
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.1
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.5
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.18
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
330184,Morrish Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.76
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.04
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.71
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.4
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.2
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
330184,Morrish Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.6
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.06
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.3
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.4
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
330184,Morrish Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.23
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.9
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.6
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
330184,Morrish Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.2
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.63
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.26
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.25
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.5
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.8
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,15.2
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.38
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.68
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
330184,Morrish Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.96
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.8
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.32
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.26
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.33
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.8
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,15.1
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
330184,Morrish Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.93
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.85
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.82
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.31
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.7
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.0
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,15.1
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.77
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
330184,Morrish Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.21
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.39
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.51
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.81
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.2
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.2
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,15.0
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.29
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
330184,Morrish Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
